﻿"Solution Product Name","Solution Product Description","Last review date","Last updated date","Finishing Requirements","Fire Protection (mins)","Framed / Frameless",Installation,"Maximum Section Factor (m-1)","Other Requirements",Screw,"Encasement board screws (board to metal), Layer 1","Encasement board screws (board to board), Layer 1","Encasement board, Layer 1","Perimeter framing"
"D120001 (U) (EN)","One layer of Glasroc F FireCase 15mm providing 120 minutes fire protection to steel columns up to a Section Factor A/V (HP/A) m-1 (max) of 62 at a critical temperature of 550oC.",20.12.2021,28.02.2024,"Finishing is not required to achieve the specified performance, but the system can be finished using either one of our Thistle or ThistlePro plasters, or Gyproc jointing products. See the product range guides on the British Gypsum website for more information.",120,Frameless,"Three sided column encasement: Fix continuous lengths of steel angle to both sides of the flange abutting the wall structure, or to the wall structure itself, using suitable fire resistant fixings at 600mm centres. Alternatively, use shot-fired fixings at the same centres. Ensure face of angle is flush with edge of flange. Use additional angles where the column flange is set at right-angles to the wall structure. Fix return boards to angles and face boards to return boards using screws. Four sided column encasement: Fix boards on adjacent faces to each other. Stagger all joints by a minimum of 600mm in adjacent layers and multi-layer linings. Ensure all boards are cut square to maintain tight butt joints with no gaps, and the board-to-board edge fixings are secured into the centre of the abutting Glasroc F FireCase board.",62,"SpecSure® system performance warranty confirms that British Gypsum proprietary systems will perform as specified for the lifetime of the building. The SpecSure® warranty requires that all components are specified in full and constructed in accordance with British Gypsum’s installation guidance. For more details see the British Gypsum website. Always check with the design team before making any changes to the chosen specification, ensuring appropriate substantiation is sought to confirm that the solution still meets all required project performances.","Fix boards on adjacent faces to each other or to metal angles using screws at 150mm centres. Set screw heads flush with board surface.","Glasroc F FireCase Screws 40mm","Glasroc F FireCase Screws 40mm","Glasroc F FireCase 15mm","Gypframe FEA1 Steel Angle"